Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.65
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
