Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
