Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
